Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83505
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23009
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65924
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84402
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88388
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77075
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,71.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,152.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,148.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87027
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2365
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76214
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8504
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23659
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67587
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81173
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75958
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,130.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,128.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,212.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79388
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2155
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74502
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69052
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26201
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68536
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83847
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84985
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,143.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77877
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23992
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85922
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71154
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27813
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66284
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85727
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90158
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82821
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
