Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,112.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,203.75
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,58.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19417
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76559
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8092
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24529
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66647
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84991
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90076
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8085
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,127.38
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84195
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20729
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62441
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85595
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25881
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7026
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81088
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77389
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,116.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77801
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.81
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20946
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8417
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.12
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81234
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25121
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61401
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79986
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90408
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78671
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,69.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,132.25
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.12
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,200.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78347
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9339
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.69
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15578
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55608
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
