Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74847
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32943
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66876
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8118
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,64.62
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,145.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,180.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87091
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93576
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18193
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62029
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82251
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34209
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82995
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85956
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,113.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,166.5
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79867
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21202
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80029
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88452
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34194
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86697
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92294
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77719
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,122.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77676
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95785
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19963
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64678
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81469
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30404
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78476
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89014
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91144
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74682
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
