Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,123.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96558
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11568
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90741
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74905
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81711
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19667
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7933
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93225
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90942
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81353
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77752
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,109.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14992
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72793
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82699
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09541
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74139
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89203
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82699
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,156.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,151.25
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,243.5
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77847
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,110.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,94.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.06
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17253
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74148
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6701
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.06
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88128
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01112
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79611
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92322
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85595
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79089
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,156.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,245.88
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80478
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,107.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.5
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.44
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14897
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66778
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67098
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,11.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.31
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83734
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06606
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85736
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
