Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88559
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86554
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77465
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,95.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,189.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,244.62
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86386
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,97.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,110.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.31
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13982
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82296
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73074
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.06
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81717
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03716
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7478
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78503
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90472
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,102.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,181.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,120.88
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77371
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,93.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.12
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.19
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13487
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81683
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72848
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78521
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01976
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74347
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93729
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84417
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,86.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,188.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,228.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77377
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.69
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2036
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85202
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83563
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11684
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8454
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88711
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8612
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,166.75
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
