Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77536
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21819
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88269
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87045
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10961
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81646
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89294
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,186.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,200.62
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83761
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,70.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20397
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.63
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08763
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79583
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91186
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,142.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,195.5
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81915
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20284
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92242
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08574
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83975
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8873
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,93.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,143.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,200.5
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77581
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16509
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09071
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87564
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
