Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91656
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,126.75
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,154.5
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,205.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77615
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17842
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.63
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87832
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15816
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86719
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,118.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,207.38
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77838
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,76.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2033
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90088
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19237
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83661
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93204
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,104.75
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,200.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84176
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15801
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34896
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,152.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,122.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,140.75
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,210.62
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
