Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81631
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.69
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20262
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24495
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89303
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,125.62
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.5
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,129.88
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84338
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.81
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26043
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92853
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17351
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86648
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,73.88
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,118.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,166.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.06
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27141
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.44
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93017
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17653
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90716
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,84.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,170.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,207.75
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78302
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25325
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92657
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20467
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88971
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
