Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,139.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,221.25
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84414
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24477
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92859
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23232
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91205
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,85.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,159.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82055
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,60.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30153
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9426
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22878
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,91.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.75
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,194.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,123.75
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,252.5
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20473
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93042
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29427
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,96.38
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,172.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.5
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,258.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78582
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
