Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.94
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14208
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91638
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44723
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94739
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,179.12
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,207.38
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,262.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78421
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,63.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.44
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1588
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.37
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9256
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39013
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,78.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,170.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,196.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.62
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,294.88
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84472
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19344
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93185
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31572
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,176.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,187.25
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,279.62
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82461
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.69
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20211
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9274
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90649
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32067
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
