Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,81.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,137.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,273.38
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.18
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22316
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87222
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31347
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,79.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,136.75
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,133.25
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,184.62
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,261.5
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78305
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26195
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9035
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27633
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,76.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,156.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,234.62
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7836
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.44
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20864
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9155
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29323
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,88.38
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,189.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,139.62
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,189.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,149.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,291.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83581
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
