Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25127
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26238
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93841
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,100.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,173.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,173.88
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,152.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,197.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,284.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82745
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29796
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25704
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93567
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,87.5
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,166.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,173.25
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,283.12
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78357
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2661
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28103
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93988
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,73.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,123.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,253.62
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78335
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,84.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30584
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28774
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
