Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,76.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,135.62
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,138.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,257.38
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78674
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,71.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.37
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29866
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31374
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,79.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,139.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,118.5
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,205.75
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,199.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,290.25
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83603
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34679
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90738
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25652
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,82.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,173.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.12
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,220.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,301.38
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87524
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48296
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21965
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,85.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,183.62
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,165.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,238.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,309.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78564
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,96.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4518
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92151
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
