Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28789
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,86.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,143.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,271.12
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,185.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,220.62
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7836
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,98.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42571
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32134
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,161.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,173.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,180.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,199.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,293.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7893
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,96.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50039
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37255
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,91.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,169.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,308.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,285.25
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82242
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,112.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,83.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58938
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39236
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
