Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,83.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,166.5
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,194.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,298.62
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,266.88
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85043
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96558
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,73.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,119.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,93.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4338
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.69
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25414
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,95.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,186.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,220.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,204.5
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,303.38
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78579
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,70.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,129.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,97.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49133
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30755
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,92.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,177.75
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,225.75
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,318.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,232.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,300.38
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78753
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,124.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57812
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39336
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,84.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,157.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,214.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,295.25
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,248.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,238.12
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,350.62
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78528
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,116.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,91.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,125.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47106
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
