Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33663
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,150.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,203.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,264.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.75
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79623
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96118
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,114.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.69
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42705
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32811
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,77.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,149.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,205.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,286.38
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87488
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,83.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,127.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,101.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,131.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45705
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.69
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37288
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,155.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,219.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,304.12
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,159.62
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,271.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,200.5
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,293.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78851
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,121.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,89.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55279
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33791
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
