Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,116.88
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,194.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,293.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,267.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,267.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78576
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,128.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,98.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43282
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28624
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,175.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,206.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,294.25
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,275.12
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78909
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,109.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48824
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22179
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,81.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,133.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,192.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,257.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,239.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,257.62
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82104
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52493
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17705
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.14
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.55
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,255.95
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,141.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,261.5
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,279.38
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88785
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35781
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27645
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
