Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,136.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,260.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,227.75
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,298.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69717
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,112.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39284
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25173
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,155.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.75
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,257.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,203.12
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,324.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71585
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.06
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32961
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.31
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35204
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,111.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,79.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,152.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,137.5
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,214.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,310.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59957
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26146
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83813
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.94
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3268
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,204.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,138.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
