Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.75
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,327.62
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6025
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.31
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31902
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23735
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90842
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88452
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,141.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,263.5
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.56
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74209
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39031
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26613
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84906
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,118.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,204.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,265.62
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65863
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38555
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22933
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83059
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,125.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,189.38
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57379
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41183
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24141
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83551
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
