Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,118.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,121.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,208.38
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.5
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,220.75
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57214
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46883
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9125
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35219
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91882
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89905
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,129.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,142.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,201.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,212.62
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57253
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43627
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90143
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22701
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87304
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8996
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,168.12
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,187.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,161.38
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,258.62
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64251
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.31
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2885
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24639
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,162.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,107.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,260.88
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
