Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70373
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,120.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,83.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22292
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28292
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,104.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,189.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,170.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,177.75
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,272.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53545
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30608
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94205
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26677
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,144.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,192.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,262.38
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5342
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18865
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86136
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90729
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37569
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,150.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,156.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,232.88
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53075
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30794
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41112
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
