Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93054
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,166.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.56
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54101
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35247
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.06
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51711
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,89.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,117.62
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,113.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79351
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35134
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94253
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49056
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,113.25
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,190.62
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62444
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36138
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41598
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9331
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,100.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,122.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,188.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,204.25
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59411
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
