Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29665
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43215
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90201
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,124.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,153.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,153.88
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.13
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65884
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29366
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89914
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38238
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,145.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,167.88
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,233.12
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.19
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56838
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33089
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2936
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,194.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70556
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3305
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94437
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26693
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
