Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,106.62
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,185.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,297.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71936
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.13
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36416
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28057
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,172.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,219.25
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,190.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,293.38
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.63
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52978
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,71.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34847
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91928
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94934
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28548
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,151.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,244.25
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,206.12
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,163.38
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,273.25
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59203
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25609
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91568
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27419
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,66.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,187.12
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,202.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,180.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,272.38
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62826
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,122.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,97.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
