Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.06
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28753
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83841
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83764
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16301
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,74.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,225.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,200.38
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,338.88
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59493
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,124.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.44
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32714
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85055
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83624
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.31
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19075
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,104.75
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,204.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,291.5
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,194.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,328.25
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.69
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7305
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,130.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,88.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32201
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87292
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94363
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13469
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,98.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,196.88
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,259.75
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,249.5
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63531
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23348
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89483
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19646
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87115
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
