Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,175.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,134.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,236.62
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52947
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,97.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,72.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.06
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.209
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93957
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21032
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,115.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,183.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.25
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,212.75
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,256.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52413
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,94.25
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17543
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91357
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21276
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,160.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.12
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,221.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,129.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53173
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.81
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20275
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90094
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15206
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91235
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,122.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,224.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.37
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60858
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,94.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,106.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27303
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
