Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18312
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,144.88
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,220.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,140.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79489
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37649
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31316
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,220.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,165.25
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59008
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34731
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27819
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,131.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,128.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,162.75
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,154.12
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.31
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65035
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26653
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91846
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1353
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92667
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8789
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
