Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,207.62
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,270.25
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.44
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52819
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25606
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90964
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13442
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86334
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,62.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,102.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,100.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,198.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,168.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,192.12
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,279.38
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.81
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52834
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.31
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.19
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24938
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93738
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23912
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91675
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9147
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,79.5
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,173.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,128.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,206.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.37
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54128
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.37
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48315
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28164
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88299
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,76.75
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,206.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,213.62
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,280.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76312
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38094
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8985
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
