Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14791
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93414
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,92.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,167.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,258.38
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63394
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38714
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26976
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91254
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,85.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,140.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,126.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,231.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61489
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48211
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24904
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88571
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,167.38
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,258.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61584
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18154
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8883
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.44
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24202
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
