Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,166.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,206.38
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,151.62
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,292.88
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61288
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,35.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18975
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91638
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88333
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24947
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,190.12
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5902
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27355
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91083
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29244
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,189.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,165.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,170.75
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,282.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78064
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,78.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2871
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89731
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3005
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92361
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,152.88
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,194.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69509
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93027
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22774
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86133
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
