Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26665
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,67.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,139.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,202.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60656
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30718
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83212
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.81
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2473
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,136.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.94
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53793
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95059
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.06
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32992
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82416
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90069
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.81
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19054
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90375
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,152.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,112.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,188.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.13
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54409
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.31
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.69
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27507
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91516
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90796
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.56
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12493
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92258
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90426
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,125.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
