Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,170.25
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57436
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,86.37
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27111
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91873
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12007
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,80.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,159.38
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,88.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,236.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71701
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24813
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90768
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1075
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91705
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81778
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,68.12
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,197.62
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,153.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76413
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20662
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92444
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10439
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8649
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93103
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87051
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9013
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,145.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,136.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77124
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,51.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27123
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18032
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
