Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90039
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86511
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87182
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90451
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,146.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,148.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,218.5
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81878
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25267
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20345
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83365
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91907
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90207
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,213.88
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,165.75
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,284.12
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82278
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.06
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28624
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93585
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17574
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88391
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76992
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,186.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,259.38
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80053
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.56
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30575
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88214
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1917
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86761
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78863
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,178.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
