Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8385
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3163
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.56
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22875
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89383
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83127
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86557
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,148.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83407
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.37
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16881
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90646
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11775
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82739
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92169
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88556
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89834
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,139.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78314
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.69
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15993
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90417
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84121
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14519
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78997
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78634
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89923
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,134.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,111.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,181.12
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78488
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20531
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84784
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17324
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8211
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
