Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79303
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91702
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,103.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.88
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78408
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.56
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23934
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83713
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06746
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75866
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90787
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78051
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.901
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,128.38
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94501
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78015
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.44
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26546
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18288
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72464
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87543
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84582
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82797
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,124.12
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94946
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79687
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29461
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91058
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25264
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82065
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91858
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79858
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84295
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,107.62
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87427
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
