Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23098
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.81
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27065
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77975
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86459
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7135
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89004
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82162
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,85.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78582
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22481
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.699
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82895
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25161
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68099
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83929
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72399
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8902
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83508
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,84.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78213
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20766
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90979
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78061
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25646
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78759
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82715
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68359
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86209
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8273
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,94.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77856
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25414
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76858
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25704
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67767
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83465
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9017
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
