Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73901
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92392
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82312
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91156
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78036
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23775
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82846
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23217
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69693
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75274
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80029
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95273
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84308
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.56
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27538
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91308
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85705
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24706
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64245
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92419
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78595
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88321
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8501
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,157.12
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87814
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83767
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.94
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26564
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67718
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25921
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59814
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89105
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90231
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76181
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88754
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82168
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,104.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,111.38
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84106
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.88
