Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.19
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21703
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74621
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.69
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70068
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23973
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62475
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86365
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74453
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7882
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82751
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85986
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,93.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93829
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77996
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22145
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82101
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74578
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24028
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61578
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.94
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8584
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92541
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70919
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77939
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87787
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78964
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,99.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77853
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22533
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79797
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24303
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72305
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88849
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75937
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72201
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9032
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88186
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,101.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77966
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22966
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25243
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69769
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89337
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76617
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
