Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65286
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,146.5
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94147
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77945
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20891
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77932
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27977
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68176
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8594
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73516
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60678
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89017
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88635
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,104.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,126.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95352
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78643
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27477
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92706
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25805
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72912
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79745
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83697
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64959
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88589
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87405
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27358
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89215
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25899
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60858
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78439
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85968
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6296
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86572
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91919
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93487
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79925
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25231
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
