Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88324
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27373
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68872
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82388
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75106
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,96.25
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94879
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77908
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.44
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21685
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80859
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26989
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65216
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7702
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85281
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73208
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90552
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85858
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,110.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77902
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.44
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21767
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94018
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83386
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27114
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65783
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77084
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84799
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70199
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85666
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,160.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,168.12
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95312
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78097
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20946
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79861
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29677
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72781
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75442
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81399
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70953
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
