Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,102.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,104.38
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77801
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22078
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83755
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27764
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79174
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79245
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84692
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71456
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87732
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83224
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23699
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81509
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26772
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78933
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82663
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88583
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70309
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87735
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85119
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23055
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8992
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80584
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26357
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78747
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79068
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87881
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7456
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87332
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,160.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83261
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20885
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
