Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82556
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2802
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7528
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85367
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71804
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87906
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93002
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,105.12
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77996
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,96.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22387
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82574
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23204
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75198
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87646
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85315
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79049
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,111.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,82.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78009
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.63
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21636
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86761
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27059
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71426
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8732
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86883
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79864
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93225
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,131.75
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78244
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,88.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.19
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21089
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93588
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86227
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3193
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79916
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84848
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87573
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68756
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
