Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,143.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79272
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18956
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79181
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39196
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89706
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89001
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73278
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91751
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,147.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.75
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,225.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87778
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20839
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83633
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2694
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72198
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84927
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79254
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,120.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78494
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,63.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20586
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91394
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28936
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77688
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86722
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87253
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77148
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91598
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,101.5
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,120.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78091
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21447
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
