Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88382
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26769
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68707
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8677
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85333
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69503
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89212
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,105.88
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78039
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.5
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2394
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81323
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23372
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71292
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83532
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87213
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74191
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89612
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,120.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,201.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78061
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19911
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82858
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3612
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87411
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85943
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82031
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89526
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77758
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14858
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81537
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91873
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87726
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24575
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8952
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.879
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78619
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89288
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92279
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,112.75
