Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86026
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.94
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03731
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8154
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24169
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90979
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90997
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90091
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.819
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86236
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,192.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,215.38
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8078
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.19
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07225
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75024
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86133
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15856
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89087
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91498
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88608
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90018
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,156.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,224.25
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77725
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12108
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64208
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92654
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85153
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07561
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84894
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81958
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94171
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94733
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77682
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.69
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13191
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71792
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.44
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09096
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89761
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
