Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89776
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88403
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79995
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,151.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94098
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79324
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13869
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83215
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.44
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9335
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12792
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8963
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91229
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89273
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84067
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,118.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8428
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20818
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90301
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92288
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14726
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84207
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93585
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93368
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,118.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82238
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77365
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.94
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14223
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90491
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89514
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86358
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15016
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74731
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87832
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,96.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
