Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79937
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7362
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.81
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17134
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82922
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18282
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79629
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92386
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,94.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,120.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,142.88
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77224
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82666
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23922
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84994
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16982
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84091
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,106.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,130.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,185.12
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78973
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8645
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3033
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17128
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89197
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93561
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,115.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,178.75
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83258
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79779
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Max),A,81.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29451
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21913
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
