Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,143.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,149.25
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,195.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77267
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86258
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20296
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8894
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21779
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,177.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,159.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7731
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87204
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09825
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91519
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37063
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,71.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92718
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,83.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,99.25
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,158.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,236.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85504
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94733
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.44
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12752
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94031
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25087
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92642
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,96.25
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,135.12
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77899
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
