Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.56
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18999
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21703
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92703
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,163.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,135.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78225
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Max),A,79.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32323
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2249
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91763
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9115
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,88.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,133.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,221.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8519
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,57.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25115
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.31
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20366
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91611
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,88.88
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,130.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78882
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.06
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25032
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92422
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2372
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
