Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,90.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,142.62
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,173.38
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,232.5
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77908
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9317
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32692
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26305
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90347
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,104.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,199.5
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,209.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82492
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35344
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9288
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2632
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,114.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,217.75
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,214.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,198.5
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8417
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.37
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25225
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24605
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,111.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,174.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,187.62
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,124.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,270.5
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82519
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9552
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Max),A,85.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
