Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28484
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92337
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21361
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,127.75
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,100.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,113.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,221.38
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,204.25
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,312.12
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78735
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29717
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22121
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,133.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,215.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,241.38
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,333.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85541
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2589
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22548
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,96.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,171.38
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,157.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78689
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.94
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28154
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95627
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22438
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
