Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,104.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,195.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,128.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,150.62
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,209.88
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,292.25
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78396
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19203
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.37
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26162
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91968
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,116.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,242.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,222.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,319.5
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85132
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96292
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25982
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30834
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,123.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,200.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,241.62
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,314.12
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79867
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Max),A,80.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23079
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.31
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24935
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,118.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,184.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,190.62
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,163.75
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,238.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,299.25
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78848
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,68.88
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
