Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25789
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.63
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,157.5
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,219.75
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,193.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,277.62
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81469
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.13
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34414
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32116
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,86.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,101.88
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,150.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,149.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,227.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,210.75
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,296.38
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83252
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,68.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39538
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35311
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,102.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,186.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,235.88
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,323.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78689
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38314
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30141
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
