Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,97.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,133.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,207.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,252.38
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,322.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78695
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,80.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35607
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20269
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,106.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,137.62
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,218.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,223.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,253.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,343.75
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86545
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Max),A,104.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,87.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4226
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23473
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,134.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,161.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,268.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,219.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,157.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,218.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,178.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,277.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,413.12
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79471
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Max),A,116.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,91.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,93.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43713
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1899
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,154.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,110.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,207.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,185.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,347.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,263.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,225.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,350.75
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,494.38
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79242
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Max),A,107.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,81.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,116.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.63
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3825
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
