Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26952
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,138.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,111.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,159.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,290.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,218.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,260.25
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,315.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,433.12
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83432
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Max),A,93.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32461
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35152
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,136.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,117.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,248.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,251.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,208.38
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,259.5
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,412.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82428
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35927
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.69
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36135
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,105.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,167.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,171.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,281.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,244.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,334.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78778
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Min),A,71.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Max),A,110.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,89.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.69
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42489
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33324
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,110.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,106.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
