Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,76.75
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,158.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,189.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,264.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,339.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79556
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Max),A,115.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,83.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,125.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47054
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34768
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,86.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,98.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,111.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,229.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.62
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,188.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,282.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,202.75
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,237.88
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,386.38
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90762
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Max),A,108.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51907
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.44
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31038
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,96.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,153.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,220.88
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,330.5
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7868
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Max),A,104.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55383
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29931
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,98.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,105.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,138.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,77.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,218.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,285.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,244.75
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,211.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,403.12
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78796
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Max),A,93.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51833
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
