Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33944
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,147.62
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,115.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,191.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,112.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,231.12
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,174.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.25
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,264.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,409.88
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8132
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Max),A,110.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46612
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2986
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,131.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,91.62
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,192.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,266.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,251.5
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,353.12
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83716
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,76.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46258
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.56
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31325
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,116.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,150.38
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.75
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,185.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,282.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,238.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,330.25
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78256
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Max),A,113.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47741
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26046
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
