Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,88.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,174.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,192.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,306.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,248.5
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,274.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,360.75
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78357
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Max),A,118.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36474
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32451
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,155.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,275.25
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,251.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,345.75
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84973
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,76.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.87
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37191
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91254
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2795
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,76.38
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,166.75
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,269.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,255.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,335.25
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80053
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43236
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27575
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,88.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,186.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.75
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,167.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,302.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,135.88
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,221.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,262.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,326.62
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69085
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Max),A,96.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44576
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3384
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
