Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,102.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,176.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,289.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,135.25
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,237.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,321.38
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60266
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,66.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.44
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38473
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.44
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38747
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,109.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,102.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,222.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.62
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,155.88
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,284.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,269.38
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,279.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,390.62
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76349
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33758
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44036
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,107.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,117.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,180.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,281.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,240.75
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,351.88
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59875
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Max),A,91.38
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38924
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44234
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,187.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,195.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,327.12
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,234.75
