Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,204.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,299.88
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59942
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Min),A,57.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Max),A,94.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41866
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.81
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39065
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,76.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,180.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,180.88
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,341.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,216.75
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,314.5
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63339
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95584
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38476
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.56
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36419
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,141.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,135.88
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,164.38
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,285.62
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7275
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95084
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33428
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39892
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,115.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,213.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,213.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61691
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28869
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38759
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
