Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,64.62
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,164.12
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,221.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,191.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,244.75
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58599
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35961
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.69
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38589
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,150.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,244.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,298.5
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74072
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9285
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44421
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.81
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31286
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,143.88
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,252.75
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,145.62
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,304.12
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68963
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94464
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41082
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40514
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,155.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,155.25
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,243.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,169.75
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,292.5
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.13
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
