Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5212
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43456
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.69
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32103
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,175.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,214.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,213.62
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,327.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52645
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44292
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34325
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,229.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,253.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,249.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,370.25
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.94
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67434
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Max),A,94.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41402
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3604
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,91.12
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,190.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,270.5
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,363.38
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60647
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41765
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37456
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
