Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,84.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,225.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.75
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,210.12
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,148.5
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,269.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,347.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.13
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53231
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44817
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42403
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,97.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,73.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,187.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,221.88
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,233.38
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,362.12
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.93
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5248
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.06
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39992
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40206
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,97.5
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,97.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,193.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,121.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,213.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,358.75
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74493
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96213
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43578
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36538
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,162.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,204.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,311.62
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6582
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.88
