Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46972
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40557
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,158.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,199.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,189.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,304.38
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54186
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48818
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26143
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,150.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,123.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,288.88
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53484
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9443
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Max),A,108.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,82.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29662
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92142
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42867
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,106.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,121.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,272.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.69
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76907
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94546
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Max),A,112.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,74.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32091
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99918
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9162
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23275
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
